Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,8.08
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.91
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,5.5
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
911024,Quadring,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,7.11
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.75
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,8.43
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.3
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
911024,Quadring,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,6.9
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,11.54
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,11.02
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,27.1
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,10.62
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.1
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,9.31
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,7.98
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.07
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,23.5
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.78
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.56
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,21.3
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
911024,Quadring,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,7.86
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.35
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,5.82
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,24.0
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.08
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.09
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,4.64
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,25.3
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,7.32
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.67
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.02
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
