Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.65
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,9.66
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,6.46
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,18.6
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.61
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,10.66
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,6.17
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,21.5
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,6.86
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,14.42
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,6.32
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,7.49
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,14.98
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,7.91
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
911024,Quadring,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,10.36
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.39
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
911024,Quadring,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,6.91
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,14.6
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,13.43
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.85
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
911024,Quadring,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.69
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,12.22
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,5.5
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,6.97
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.79
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,5.52
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
