Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,7.51
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,13.22
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,5.88
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
911024,Quadring,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.94
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.03
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,6.91
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,8.34
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,14.89
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,6.66
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.72
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.21
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,5.29
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,23.5
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.15
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,9.14
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.04
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,18.7
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.04
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.17
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,5.68
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,7.99
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,9.02
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,7.17
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,19.7
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.46
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.32
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,7.21
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,20.0
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,8.01
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,15.11
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,4.79
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
911024,Quadring,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
