Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,7.52
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.86
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,24.4
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.26
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.55
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,6.11
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
911024,Quadring,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,7.72
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,13.57
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,6.5
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,28.6
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
911024,Quadring,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,8.37
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.78
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,5.83
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,24.3
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,9.07
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.73
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,6.58
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,25.8
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
911024,Quadring,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,8.4
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,16.7
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
911024,Quadring,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,10.03
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,11.55
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,6.66
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,23.1
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.63
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,14.71
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,5.63
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,15.51
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.24
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,5.48
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
911024,Quadring,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
