Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.49
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,13.4
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,5.47
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
911024,Quadring,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,11.91
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,12.43
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,7.01
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,11.31
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,16.33
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,9.45
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,32.0
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.29
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.65
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.08
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,13.54
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,13.95
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,10.05
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.53
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.51
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,10.88
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
911024,Quadring,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,11.29
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,14.12
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,10.92
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,31.1
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,9.86
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.65
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,7.43
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,37.5
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,11.62
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.42
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,7.2
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
911024,Quadring,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,11.67
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.11
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,7.78
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
