Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,10.52
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.1
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,11.03
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,33.4
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
911024,Quadring,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,11.3
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,17.93
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,10.22
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
911024,Quadring,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,11.32
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,21.81
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,11.94
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,46.3
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
911024,Quadring,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,11.83
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,19.35
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,14.76
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
911024,Quadring,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,13.74
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.41
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,12.43
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
911024,Quadring,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,12.34
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,18.94
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,11.31
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
911024,Quadring,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.17
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,25.18
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.42
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,57.0
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
911024,Quadring,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.82
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,25.93
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,12.78
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,58.1
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
911024,Quadring,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,19.52
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.11
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,14.07
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,50.8
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
911024,Quadring,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
