Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,17.56
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,28.57
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,13.08
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.3
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
911024,Quadring,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.09
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.11
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,16.18
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,38.1
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
911024,Quadring,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,14.86
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.96
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,16.02
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,40.3
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
911024,Quadring,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,13.89
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.31
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,17.29
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,46.7
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
911024,Quadring,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,13.77
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,22.06
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,12.51
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,47.8
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
911024,Quadring,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,11.36
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,18.23
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,10.66
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,40.2
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
911024,Quadring,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,15.74
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,17.12
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,12.18
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
911024,Quadring,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,15.92
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,19.14
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,11.55
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,40.2
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
911024,Quadring,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.53
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,73.9
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.6
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,12.52
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,30.94
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,8.11
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,91.5
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
911024,Quadring,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
