Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
911024,Quadring,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,13.12
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,25.33
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,9.76
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,65.1
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
911024,Quadring,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
911024,Quadring,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,15.25
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,28.59
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,10.15
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,83.8
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
911024,Quadring,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,14.75
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,13.53
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,9.5
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,34.4
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,16.84
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,15.12
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,13.37
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,35.4
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
911024,Quadring,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,17.24
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,18.59
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,9.89
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,49.3
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
911024,Quadring,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,19.15
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,14.3
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,9.69
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
911024,Quadring,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.71
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.99
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,15.58
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,9.6
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
911024,Quadring,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.07
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,22.87
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,20.95
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,12.18
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,52.0
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.53
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,25.35
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,16.4
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,52.7
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
911024,Quadring,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
