Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,17.11
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,26.45
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,16.18
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,47.2
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
911024,Quadring,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.1
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,18.3
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,29.27
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,14.41
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,64.9
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
911024,Quadring,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,15.36
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,24.46
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,8.14
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,64.8
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
911024,Quadring,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,15.27
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,23.58
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,8.45
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,61.7
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
911024,Quadring,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.06
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,72.3
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,15.84
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,37.24
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,12.87
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,98.7
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
911024,Quadring,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,31.38
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,7.58
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,93.0
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
911024,Quadring,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.8
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,10.45
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,28.36
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,85.6
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
911024,Quadring,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.77
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,73.2
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.13
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,32.03
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,10.26
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,88.0
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
911024,Quadring,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.32
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,77.0
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,17.94
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,31.43
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,11.64
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,73.9
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
911024,Quadring,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.53
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,59.8
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
