Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,21.77
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,26.27
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,8.41
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,69.0
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
911024,Quadring,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,18.99
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,21.9
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,6.56
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,61.0
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
911024,Quadring,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.89
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.7
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,6.92
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,53.4
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
911024,Quadring,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,13.05
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,18.99
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,8.93
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,44.3
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
911024,Quadring,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,14.78
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,13.57
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,9.17
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
911024,Quadring,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,14.71
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,17.93
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.92
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,13.44
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,13.2
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,11.45
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,12.47
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,10.16
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,7.77
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,14.47
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,7.18
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,32.6
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
