Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,13.92
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,18.24
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,9.17
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
911024,Quadring,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.63
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,15.23
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.22
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
911024,Quadring,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,10.24
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,8.25
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,11.04
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,32.0
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.49
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,8.41
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,4.61
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,3.99
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,7.64
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,13.61
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,5.84
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,45.8
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,11.09
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,13.09
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,10.55
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,35.4
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
911024,Quadring,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,5.73
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,9.21
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,4.69
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,13.66
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,16.75
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,29.5
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
911024,Quadring,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,12.98
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,10.55
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,7.64
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
