Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,12.52
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,14.65
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,8.39
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
911024,Quadring,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,9.8
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,11.81
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,8.14
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.47
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,7.73
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.92
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,4.24
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,48.2
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
911024,Quadring,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.49
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,18.08
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,6.97
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,45.6
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
911024,Quadring,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,16.21
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,14.45
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,34.0
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
911024,Quadring,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,16.89
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,14.6
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,6.55
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,44.4
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
911024,Quadring,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,13.33
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,11.42
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
911024,Quadring,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,13.78
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,5.37
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,5.37
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,47.1
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,10.54
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,8.99
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.86
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,8.81
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.74
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,14.16
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
911024,Quadring,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
