Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,12.49
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,7.99
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,7.68
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.54
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,6.6
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,6.45
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,9.06
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,7.65
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,7.44
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,32.1
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,10.58
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,10.26
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,10.82
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,9.84
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,14.92
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,9.28
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,10.79
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,22.03
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,7.92
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,65.5
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
911024,Quadring,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.18
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,19.92
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,9.81
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,51.9
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.9
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,14.32
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.41
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,8.52
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,65.3
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
911024,Quadring,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,13.09
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,16.99
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,17.62
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
911024,Quadring,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
