Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,10.03
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,11.96
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,9.87
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,26.8
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
911024,Quadring,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,17.4
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.57
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,12.2
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,44.4
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,9.96
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,13.39
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,9.27
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
911024,Quadring,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,9.33
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,16.09
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,8.4
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
911024,Quadring,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
911024,Quadring,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,7.92
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.03
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,20.62
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,57.2
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
911024,Quadring,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,11.58
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.51
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,16.94
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
911024,Quadring,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,13.45
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.39
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,14.57
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,14.29
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,17.71
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,10.86
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
911024,Quadring,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.57
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,18.15
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.72
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,47.5
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
911024,Quadring,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
