Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,12.5
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,10.19
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,11.12
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.83
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,9.32
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,10.39
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,17.71
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.64
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,17.57
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,46.4
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.49
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,12.56
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,9.77
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,14.48
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,11.85
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,7.44
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
911024,Quadring,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,13.7
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,7.41
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,7.59
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,10.65
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,13.11
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,8.64
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
911024,Quadring,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,8.02
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,18.94
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,10.74
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,50.8
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
911024,Quadring,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.49
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,8.66
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,6.56
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
