Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.78
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,8.85
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,9.92
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.63
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,7.25
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,6.76
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.51
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.43
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,7.04
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,41.5
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
911024,Quadring,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.73
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.48
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,5.71
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.6
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
911024,Quadring,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,10.35
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.14
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,5.29
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,11.73
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,10.48
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,26.1
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
911024,Quadring,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.55
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.7
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,6.42
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.25
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.26
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.9
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.29
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,8.51
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
911024,Quadring,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
