Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.14
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.78
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.67
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
911024,Quadring,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,7.03
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,13.88
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,6.99
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.37
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.32
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,20.1
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.74
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.76
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,4.75
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,22.9
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,8.67
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,8.83
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,4.15
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,22.3
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,10.22
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.83
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,5.82
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,21.6
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
911024,Quadring,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,10.27
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,11.39
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,4.5
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.67
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.59
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,5.85
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
911024,Quadring,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.61
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.98
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
