Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.14
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,13.77
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,5.07
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,32.0
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
911024,Quadring,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.98
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,15.73
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,5.87
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
911024,Quadring,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.28
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,14.46
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,5.36
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
911024,Quadring,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,6.76
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,10.25
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,6.42
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,20.0
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,7.54
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,12.21
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,4.69
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.58
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.9
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,4.49
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,26.2
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.8
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,12.68
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,4.92
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.96
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.13
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,6.27
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,27.1
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
911024,Quadring,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.92
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.08
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,5.56
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,21.1
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.87
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.72
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,7.08
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
