Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,8.16
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,10.4
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.57
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.75
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.58
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,18.4
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.31
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,10.78
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.72
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,18.7
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.05
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,10.37
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,7.67
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,18.0
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.43
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.77
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,5.9
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.69
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,12.99
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,4.78
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.4
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,8.34
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,10.95
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,5.61
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,21.8
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,8.7
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,12.97
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,5.85
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,9.23
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.15
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,6.8
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,33.1
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
911024,Quadring,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
