Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.16
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.75
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,5.18
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.82
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.52
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,5.31
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,12.62
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,9.82
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.01
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,7.62
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
911024,Quadring,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,9.96
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,12.32
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,5.38
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,27.1
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,13.42
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,10.98
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,29.1
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.17
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.66
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,21.8
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.93
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,9.6
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,8.1
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,9.74
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,13.8
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,6.84
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
