Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,11.36
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,12.12
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.82
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,26.1
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
911024,Quadring,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,14.62
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,11.58
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,11.96
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.82
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.94
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,25.9
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
911024,Quadring,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,9.72
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,16.25
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,10.5
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.56
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.25
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,9.38
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,24.0
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.8
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.21
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,10.41
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,25.9
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
911024,Quadring,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,10.96
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,13.51
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.32
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
911024,Quadring,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,12.05
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.18
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,9.58
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
911024,Quadring,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.93
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,15.61
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.12
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
