Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,14.09
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,20.84
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.56
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
911024,Quadring,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.57
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.77
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.79
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
911024,Quadring,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,13.56
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,23.36
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,10.96
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,54.2
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
911024,Quadring,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.77
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,17.58
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,27.98
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,11.68
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,66.4
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
911024,Quadring,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,16.55
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,21.48
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,10.07
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,49.8
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
911024,Quadring,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,13.81
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,20.79
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,11.46
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
911024,Quadring,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,17.59
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,22.67
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,14.1
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
911024,Quadring,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.1
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,16.42
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,11.03
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
911024,Quadring,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,15.3
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,16.27
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,9.58
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
