Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
911024,Quadring,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.77
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,22.09
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,13.1
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,50.9
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
911024,Quadring,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.53
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,75.1
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.2
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,20.89
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,31.79
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,14.42
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,73.4
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
911024,Quadring,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,21.06
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,26.02
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,17.2
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,46.0
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
911024,Quadring,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,14.28
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,16.82
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,10.35
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
911024,Quadring,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,14.44
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,16.21
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,10.82
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
911024,Quadring,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,28.3
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,14.24
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.03
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,10.05
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,57.1
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
911024,Quadring,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,15.99
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,22.56
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,8.36
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,56.6
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
911024,Quadring,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,17.61
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,21.1
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,10.94
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,43.2
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
911024,Quadring,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,16.63
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,19.22
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,10.07
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,38.9
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
911024,Quadring,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
