Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,16.95
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,21.79
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,11.17
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,45.4
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
911024,Quadring,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,22.59
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,25.88
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,12.99
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,58.9
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
911024,Quadring,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,55.4
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,26.95
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.33
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,9.53
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,77.9
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
911024,Quadring,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.27
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
911024,Quadring,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,28.9
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,34.5
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,17.56
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,66.3
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
911024,Quadring,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.11
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
911024,Quadring,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,31.55
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.82
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,18.13
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,55.2
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
911024,Quadring,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,29.24
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,31.83
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,15.14
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,65.7
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
911024,Quadring,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,25.69
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,23.5
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,13.39
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,53.3
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
911024,Quadring,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,20.15
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,23.78
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,16.32
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
911024,Quadring,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
911024,Quadring,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,18.83
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,17.19
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,18.22
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
911024,Quadring,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,23.87
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,19.74
