Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,20.55
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,43.9
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
911024,Quadring,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,21.97
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,21.44
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,15.83
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
911024,Quadring,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,22.33
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,15.5
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,13.21
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,48.7
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
911024,Quadring,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,19.04
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,22.96
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,10.6
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,53.9
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
911024,Quadring,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,21.69
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,20.3
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,13.33
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
911024,Quadring,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,22.08
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,15.41
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,13.37
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,51.0
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
911024,Quadring,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,24.19
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,13.49
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,10.03
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,59.6
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
911024,Quadring,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,20.17
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.39
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,10.12
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,48.1
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
911024,Quadring,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,11.93
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,17.52
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,10.06
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.43
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,23.26
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,9.61
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,57.3
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
911024,Quadring,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.27
