Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.73
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,27.82
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,8.31
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,72.7
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
911024,Quadring,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,16.75
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,24.07
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,11.07
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
911024,Quadring,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,16.29
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,21.69
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.01
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
911024,Quadring,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.3
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,14.6
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,24.08
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.14
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,52.4
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
911024,Quadring,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.42
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,18.79
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,9.33
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,41.5
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
911024,Quadring,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,13.63
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,7.43
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
911024,Quadring,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.1
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,14.8
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,16.63
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,8.46
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,42.0
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
911024,Quadring,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,13.49
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,17.45
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.81
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,36.3
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
911024,Quadring,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.31
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,14.65
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,48.7
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
911024,Quadring,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
