Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,58.7
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,15.16
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,25.25
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,8.39
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,64.9
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
911024,Quadring,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,16.78
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.1
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,8.71
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,42.4
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
911024,Quadring,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,15.06
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,8.15
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.62
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,43.4
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,12.32
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,13.72
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,8.95
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,30.9
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
911024,Quadring,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.08
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,17.97
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,10.62
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,38.9
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
911024,Quadring,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,17.11
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.72
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.8
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,42.4
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
911024,Quadring,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,59.5
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,11.5
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,21.27
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.54
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,12.95
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,14.2
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,13.61
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,9.82
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,11.59
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,12.77
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
911024,Quadring,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
