Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,9.39
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,9.25
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,8.81
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,28.4
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,11.51
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,12.18
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,9.83
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,28.4
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,16.68
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.76
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,8.04
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,41.3
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
911024,Quadring,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,19.63
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,11.48
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,9.26
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,55.1
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.54
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,20.68
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,13.2
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,46.7
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
911024,Quadring,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.56
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.9
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,21.72
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,7.84
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,53.7
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
911024,Quadring,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,18.3
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,21.71
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,8.2
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,52.2
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
911024,Quadring,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,13.57
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.77
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,8.33
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,32.9
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
911024,Quadring,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.87
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,17.24
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,8.04
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
911024,Quadring,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
