Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,7.35
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,20.84
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.68
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,54.8
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
911024,Quadring,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,9.73
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,17.45
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,7.61
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
911024,Quadring,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,11.66
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,22.37
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,7.88
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,56.9
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
911024,Quadring,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,13.55
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,18.71
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.32
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,38.2
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
911024,Quadring,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.64
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,15.21
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,10.58
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,47.8
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
911024,Quadring,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,13.54
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,8.54
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,11.46
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.76
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,10.04
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,13.17
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,55.6
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.91
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.71
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,13.24
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
911024,Quadring,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,14.25
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.98
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,14.98
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
