Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,15.36
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,8.39
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,11.9
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,44.0
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,11.31
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,7.86
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,5.82
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,33.0
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,16.94
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,7.53
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,7.02
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,57.1
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,13.77
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,10.12
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,9.26
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,34.2
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,20.17
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.63
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.79
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,14.4
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,13.48
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,7.52
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
911024,Quadring,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
911024,Quadring,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,15.5
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,12.94
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,12.01
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,14.29
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,12.68
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,9.47
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
911024,Quadring,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,12.85
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.49
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,8.0
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,57.7
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
911024,Quadring,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
