Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.2
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,19.11
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,8.58
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,48.2
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
911024,Quadring,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.02
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,17.51
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,7.91
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,43.2
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
911024,Quadring,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.99
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,16.37
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,40.7
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
911024,Quadring,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,14.91
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.76
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,8.29
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
911024,Quadring,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,18.81
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,11.7
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,9.73
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,49.4
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,12.9
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,15.1
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.6
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
911024,Quadring,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,14.33
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.37
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,13.84
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,33.9
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,9.18
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,12.35
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,13.56
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.25
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,13.51
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,19.4
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,47.4
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,14.73
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.33
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.13
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,40.7
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
911024,Quadring,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
