Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.96
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,15.88
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,8.61
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
911024,Quadring,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,9.33
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,13.87
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
911024,Quadring,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,10.1
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,16.41
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,8.47
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
911024,Quadring,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.69
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,14.71
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.48
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,32.7
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
911024,Quadring,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,10.76
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.17
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,5.68
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,24.1
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.52
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.91
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.96
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,20.8
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
911024,Quadring,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,9.17
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.17
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,7.81
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
911024,Quadring,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.08
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.48
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.53
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,28.4
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
911024,Quadring,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
911024,Quadring,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,7.05
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.13
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.95
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
911024,Quadring,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
