Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.89
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,14.47
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,8.25
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.49
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,11.64
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,6.28
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,25.8
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
911024,Quadring,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.67
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.06
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,6.8
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,17.4
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
911024,Quadring,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,6.77
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.79
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,5.12
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.59
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.42
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,5.1
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.17
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,10.39
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,5.53
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,7.1
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.95
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,5.6
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,18.1
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.81
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,5.67
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,8.9
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.49
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,5.71
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,21.7
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
