Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.74
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,10.76
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,20.5
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,8.38
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,11.57
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,5.43
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,21.7
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.7
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.79
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,7.36
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,18.5
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.66
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,13.01
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,6.76
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,7.68
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.04
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,6.35
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.9
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.98
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,22.6
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.78
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.09
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.81
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,6.42
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,21.5
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.02
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.66
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,6.26
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,20.4
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
