Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.67
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.7
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,5.2
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,9.46
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.33
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,5.33
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,29.5
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
911024,Quadring,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,18.18
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,6.01
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,43.4
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
911024,Quadring,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,7.87
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,15.01
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,7.14
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.62
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,18.15
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,7.24
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,8.87
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,13.75
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,6.55
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,33.1
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
911024,Quadring,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.36
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,13.23
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
911024,Quadring,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
911024,Quadring,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.46
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,17.74
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,46.2
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
911024,Quadring,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,9.96
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,18.7
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,6.04
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,49.9
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
911024,Quadring,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
