Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,14.4
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,20.6
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,7.07
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
911024,Quadring,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,11.16
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,18.96
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,10.18
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
911024,Quadring,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,14.55
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,17.53
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,10.26
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,34.4
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
911024,Quadring,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,14.77
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,16.94
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,9.38
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
911024,Quadring,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,14.19
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,13.82
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,7.86
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
911024,Quadring,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,12.96
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,19.14
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,10.37
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,39.7
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
911024,Quadring,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,14.4
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,17.87
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,11.91
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
911024,Quadring,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,16.01
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,21.25
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,10.49
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,45.4
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
911024,Quadring,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,16.95
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,21.03
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,11.36
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
911024,Quadring,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,18.51
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,21.21
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,11.37
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,48.3
