Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
911024,Quadring,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
911024,Quadring,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,15.44
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,21.99
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,9.65
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
911024,Quadring,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,16.46
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,23.4
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,10.62
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,54.0
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
911024,Quadring,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,18.39
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,21.61
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,13.2
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
911024,Quadring,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,17.16
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,19.91
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,15.59
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
911024,Quadring,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,19.67
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,25.59
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,13.11
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,50.6
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
911024,Quadring,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,18.52
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,39.07
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,10.67
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,106.9
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
911024,Quadring,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
911024,Quadring,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,19.96
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,34.31
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,15.4
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,76.6
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
911024,Quadring,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.02
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,53.7
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,14.59
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,30.56
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,11.86
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,75.2
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
911024,Quadring,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,16.04
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,21.19
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,13.0
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,48.7
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
911024,Quadring,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,N Current (RMS),A,2.8
