Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.7
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,18.7
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,23.35
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,11.68
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,51.4
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
911024,Quadring,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.52
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,16.46
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,24.47
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,13.98
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,50.3
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
911024,Quadring,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,15.99
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,24.13
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,20.86
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,44.4
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
911024,Quadring,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,21.54
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,20.23
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,13.99
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,41.3
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
911024,Quadring,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,13.5
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,32.7
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,8.82
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,96.9
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
911024,Quadring,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.4
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,12.99
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,30.82
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,10.91
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,83.2
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
911024,Quadring,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,14.32
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,19.84
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,9.59
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
911024,Quadring,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,18.87
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,21.43
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,10.1
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,50.0
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
911024,Quadring,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,29.47
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,23.94
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,14.92
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,61.0
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
911024,Quadring,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
