Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.96
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,29.3
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,21.08
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,17.58
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,55.4
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
911024,Quadring,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.0
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.6
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
911024,Quadring,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,30.1
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,25.71
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,15.98
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.6
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
911024,Quadring,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,15.44
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,29.16
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,13.5
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,68.1
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
911024,Quadring,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,12.24
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,29.79
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,13.9
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,73.8
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
911024,Quadring,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
911024,Quadring,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,11.56
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,29.51
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,11.24
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,80.8
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
911024,Quadring,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,13.19
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,27.79
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,13.84
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,63.7
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
911024,Quadring,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,15.62
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,28.93
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,12.62
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,70.2
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
911024,Quadring,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,14.88
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,30.33
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,9.5
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,82.5
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.9
911024,Quadring,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.62
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,17.56
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,23.82
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,19.97
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,35.5
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
911024,Quadring,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
