Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
911024,Quadring,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.7
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,17.46
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,22.59
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,9.82
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,57.1
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
911024,Quadring,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,16.54
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,20.49
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,4.96
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,64.3
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
911024,Quadring,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,16.86
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,18.65
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,6.66
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,54.2
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
911024,Quadring,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
911024,Quadring,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,18.5
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,20.29
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,9.02
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,56.0
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
911024,Quadring,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,17.09
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,22.28
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,5.67
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,68.6
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
911024,Quadring,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,19.29
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,24.73
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,6.66
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,68.7
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
911024,Quadring,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.47
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,9.73
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,17.74
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,48.0
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,11.4
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,20.24
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,4.13
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,58.0
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
911024,Quadring,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.25
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
911024,Quadring,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.7
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,10.79
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,22.45
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,9.06
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,53.8
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
911024,Quadring,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
