Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.42
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,19.51
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,7.43
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,55.6
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
911024,Quadring,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
911024,Quadring,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.86
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,15.7
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.78
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,44.0
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
911024,Quadring,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,6.66
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,19.27
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.79
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,56.9
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
911024,Quadring,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,7.44
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.14
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,11.39
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.23
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,16.14
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,9.25
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
911024,Quadring,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.76
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.4
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,18.37
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,4.33
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,51.8
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
911024,Quadring,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,14.2
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,15.69
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,5.46
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,46.6
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
911024,Quadring,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,14.27
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.53
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,6.56
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.3
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,10.46
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,5.52
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
