Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,12.48
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,9.13
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,11.38
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,9.81
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,5.59
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,33.5
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,8.3
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,5.77
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,4.7
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,34.9
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.22
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,11.77
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,4.65
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,5.61
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,10.23
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,6.9
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,6.88
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,32.0
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,13.42
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,9.66
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,6.64
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,10.15
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,10.31
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,6.87
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,7.49
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,20.4
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,5.37
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,59.6
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
911024,Quadring,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.29
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,9.18
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,13.85
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,3.33
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
