Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,9.13
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,6.95
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,3.73
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,28.7
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
911024,Quadring,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,6.72
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,5.31
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,4.38
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
911024,Quadring,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,6.02
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,5.33
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,6.53
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,30.9
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.73
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,8.27
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,7.67
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,4.0
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,30.9
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,8.28
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,8.37
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,6.69
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.49
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,9.91
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,12.57
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,2.79
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
911024,Quadring,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,13.16
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,10.91
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,9.67
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,11.28
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,15.53
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,14.5
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,12.13
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,17.22
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,13.5
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
911024,Quadring,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,10.8
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,22.83
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.3
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,58.0
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
911024,Quadring,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
