Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,10.8
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,21.05
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,59.2
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
911024,Quadring,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,7.1
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,18.16
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,5.0
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,51.7
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
911024,Quadring,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,9.75
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,17.96
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,11.42
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
911024,Quadring,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,10.5
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.62
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,14.41
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
911024,Quadring,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,11.8
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,10.97
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,12.05
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,10.9
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,9.16
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,13.9
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,17.86
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,4.13
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,57.0
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
911024,Quadring,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,10.54
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,9.84
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.61
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,33.9
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,12.46
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,12.2
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,9.69
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
911024,Quadring,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
