Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,17.49
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,8.3
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,4.33
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,58.1
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.5
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,10.4
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,4.74
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,52.6
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,13.6
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,10.26
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,6.07
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,32.1
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.25
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,16.77
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,8.89
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,41.2
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
911024,Quadring,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,14.39
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,14.09
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,10.76
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
911024,Quadring,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,10.16
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,18.53
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,9.31
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
911024,Quadring,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,9.64
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,8.72
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,6.13
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
911024,Quadring,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,10.95
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,6.57
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.74
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,69.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,13.01
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,28.48
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,12.68
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,70.6
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
911024,Quadring,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
