Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,11.18
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,25.46
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,12.85
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,56.1
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
911024,Quadring,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,13.59
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,15.23
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,8.92
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,37.8
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
911024,Quadring,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,10.83
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,8.58
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,9.14
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,16.88
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,18.6
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,12.43
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
911024,Quadring,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,10.44
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,15.34
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,12.48
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,39.7
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
911024,Quadring,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,12.12
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,12.58
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,12.94
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,14.99
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.69
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,18.8
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
911024,Quadring,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,11.08
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,15.89
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
911024,Quadring,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,9.33
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,12.7
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
911024,Quadring,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
