Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,9.64
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.39
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,5.72
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
911024,Quadring,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,10.91
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,17.07
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,18.38
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,48.1
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
911024,Quadring,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.9
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,15.08
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,6.34
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
911024,Quadring,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,8.68
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,16.78
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,49.3
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
911024,Quadring,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,8.03
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,12.01
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,7.71
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.2
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,8.34
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.32
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.58
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,6.89
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,9.7
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,16.83
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,45.5
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.9
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,9.8
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,10.18
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.23
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.42
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,5.81
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,23.9
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
