Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.4
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,6.42
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.82
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,5.53
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,25.3
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.26
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,13.76
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,5.98
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,32.6
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
911024,Quadring,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,10.91
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,11.18
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,5.17
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
911024,Quadring,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,9.93
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.6
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,5.99
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,6.25
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,8.41
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,5.32
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,18.0
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
911024,Quadring,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,6.95
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,9.6
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,7.19
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,19.4
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,7.99
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,9.7
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,10.52
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,5.56
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,23.8
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
911024,Quadring,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,6.21
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.89
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,5.49
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,19.1
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
