Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,6.58
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.96
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,7.81
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,10.97
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,5.37
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,22.4
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.36
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,14.39
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,5.14
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,7.1
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,12.97
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,5.6
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.53
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,15.23
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,6.73
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.87
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,16.64
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,41.9
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
911024,Quadring,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.25
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,11.25
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,27.4
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,7.88
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.25
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,4.76
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,24.1
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,8.95
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.77
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,5.07
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,24.5
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
911024,Quadring,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,8.06
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,9.01
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,4.16
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,21.1
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
