Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,7.25
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,9.19
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,4.09
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,21.4
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.02
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.91
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,5.92
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,19.1
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.35
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.44
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,8.1
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,8.78
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,14.16
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,6.9
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
911024,Quadring,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,8.65
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.93
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,22.9
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
911024,Quadring,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,8.45
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.67
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,5.5
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,8.34
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,12.53
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,4.71
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,25.9
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
911024,Quadring,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,8.31
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,12.54
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,27.3
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
911024,Quadring,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-17 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 23:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,8.7
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,14.51
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-17 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
