Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-17 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 23:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,8.68
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,10.2
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,N Current (RMS),A,24.9
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-17 23:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-17 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-17 23:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,9.12
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,9.63
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,8.24
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-17 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-17 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-17 23:20:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,12.36
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,6.34
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-17 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-17 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-17 23:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,22.24
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,11.89
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,6.64
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,N Current (RMS),A,59.1
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-17 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.09
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,N Current (RMS),A,48.5
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-17 23:00:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,21.47
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,11.25
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,5.86
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,N Current (RMS),A,59.4
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-17 23:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-17 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-17 22:50:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,13.74
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,12.31
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
911024,Quadring,2023-08-17 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-17 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-17 22:40:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,12.55
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,11.95
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,6.24
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,N Current (RMS),A,32.1
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-17 22:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-17 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-17 22:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,12.75
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,17.71
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,7.26
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-17 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-17 22:20:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,12.71
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,19.03
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,7.61
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,N Current (RMS),A,44.3
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
911024,Quadring,2023-08-17 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
