Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-17 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-17 22:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,12.65
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,16.7
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,8.54
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,N Current (RMS),A,35.4
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
911024,Quadring,2023-08-17 22:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-17 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-17 22:00:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,14.28
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,14.94
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,7.46
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,N Current (RMS),A,38.7
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
911024,Quadring,2023-08-17 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-17 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 21:50:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,13.54
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,16.12
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,7.99
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
911024,Quadring,2023-08-17 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-17 21:40:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,14.94
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,18.54
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,7.96
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-17 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-17 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-17 21:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,14.53
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,13.98
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,8.01
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
911024,Quadring,2023-08-17 21:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-17 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-17 21:20:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,14.04
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,16.79
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,9.84
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
911024,Quadring,2023-08-17 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-17 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-17 21:10:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,15.16
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,16.27
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,11.2
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,N Current (RMS),A,35.9
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
911024,Quadring,2023-08-17 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-17 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-17 21:00:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,15.76
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,16.68
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,8.08
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,N Current (RMS),A,45.2
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
911024,Quadring,2023-08-17 21:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-17 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-17 20:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,15.72
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,17.82
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,10.33
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
911024,Quadring,2023-08-17 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
