Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-17 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-17 20:40:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,19.18
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,17.74
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,10.5
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
911024,Quadring,2023-08-17 20:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-17 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-17 20:30:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,18.09
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,18.56
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,10.92
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
911024,Quadring,2023-08-17 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-17 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-17 20:20:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,16.4
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,16.34
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,10.91
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
911024,Quadring,2023-08-17 20:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-17 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-17 20:10:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,15.15
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,18.47
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,13.6
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
911024,Quadring,2023-08-17 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-17 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-17 20:00:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,14.71
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,23.43
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,10.36
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,N Current (RMS),A,56.3
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
911024,Quadring,2023-08-17 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-17 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-17 19:50:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,13.64
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,25.88
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,10.09
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,N Current (RMS),A,69.4
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
911024,Quadring,2023-08-17 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.52
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-17 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-17 19:40:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,14.42
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,26.62
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,8.27
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,N Current (RMS),A,72.6
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
911024,Quadring,2023-08-17 19:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.27
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.7
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-17 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-17 19:30:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,17.58
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,31.02
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,10.98
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,N Current (RMS),A,78.0
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
911024,Quadring,2023-08-17 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-17 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 19:20:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,17.33
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,19.91
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,8.77
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,N Current (RMS),A,49.2
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
911024,Quadring,2023-08-17 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
