Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-17 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-17 19:10:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,16.65
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,24.05
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,9.64
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,N Current (RMS),A,60.6
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
911024,Quadring,2023-08-17 19:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.53
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-17 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-17 19:00:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,15.52
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,28.67
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,15.03
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,N Current (RMS),A,61.7
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
911024,Quadring,2023-08-17 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
911024,Quadring,2023-08-17 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-17 18:50:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,15.37
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,28.89
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,11.88
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,N Current (RMS),A,74.2
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
911024,Quadring,2023-08-17 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-17 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-17 18:40:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,13.73
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,30.7
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,10.97
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,N Current (RMS),A,90.4
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
911024,Quadring,2023-08-17 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-17 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-17 18:30:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,14.38
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,21.97
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,8.5
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,N Current (RMS),A,57.4
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
911024,Quadring,2023-08-17 18:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.04
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,N Current (RMS),A,77.9
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-17 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-17 18:20:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,21.14
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,35.04
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,9.07
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,N Current (RMS),A,89.7
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
911024,Quadring,2023-08-17 18:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-17 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-17 18:10:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,20.39
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,29.76
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,15.92
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
911024,Quadring,2023-08-17 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-17 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-17 18:00:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,17.94
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,22.85
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,18.2
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,N Current (RMS),A,39.8
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
911024,Quadring,2023-08-17 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-17 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-17 17:50:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,13.27
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,19.76
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,16.44
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
911024,Quadring,2023-08-17 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
