Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-17 17:40:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,15.93
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,14.98
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,14.69
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,N Current (RMS),A,36.9
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
911024,Quadring,2023-08-17 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-17 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 17:30:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,17.94
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,21.01
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,12.55
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,N Current (RMS),A,38.9
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-17 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.64
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-17 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-17 17:20:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,17.21
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,26.06
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,14.71
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,N Current (RMS),A,50.6
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
911024,Quadring,2023-08-17 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-17 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-17 17:10:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,14.68
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,29.44
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,12.99
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,N Current (RMS),A,76.0
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
911024,Quadring,2023-08-17 17:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-17 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-17 17:00:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,17.86
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,25.77
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,18.22
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
911024,Quadring,2023-08-17 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-17 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-17 16:50:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,11.43
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,21.96
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,14.05
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,N Current (RMS),A,53.0
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
911024,Quadring,2023-08-17 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-17 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-17 16:40:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,12.14
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,28.03
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,8.98
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,N Current (RMS),A,73.3
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
911024,Quadring,2023-08-17 16:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.2
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-17 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-17 16:30:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,14.8
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,27.27
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,14.18
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,N Current (RMS),A,59.4
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
911024,Quadring,2023-08-17 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-17 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-17 16:20:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,20.43
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,24.09
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,8.92
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,N Current (RMS),A,58.2
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.9
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
911024,Quadring,2023-08-17 16:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-17 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-17 16:10:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
