Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,17.49
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,23.93
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,8.26
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,N Current (RMS),A,58.8
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
911024,Quadring,2023-08-17 16:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-17 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-17 16:00:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,21.42
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,23.48
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,10.15
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,N Current (RMS),A,53.8
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
911024,Quadring,2023-08-17 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-17 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-17 15:50:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,19.09
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,18.39
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,10.78
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
911024,Quadring,2023-08-17 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-17 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-17 15:40:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,12.31
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,17.89
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,9.47
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
911024,Quadring,2023-08-17 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.85
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-17 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-17 15:30:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,10.53
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,14.8
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,6.34
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-17 15:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-17 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-17 15:20:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,8.34
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,15.16
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,5.1
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,N Current (RMS),A,43.0
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
911024,Quadring,2023-08-17 15:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.88
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-17 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-17 15:10:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,7.18
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,12.59
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,2.67
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,N Current (RMS),A,43.0
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-17 15:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-17 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-17 15:00:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,5.69
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,12.43
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,3.86
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,N Current (RMS),A,40.8
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-17 15:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-17 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-17 14:50:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,9.03
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,10.23
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,8.07
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-17 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.14
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-17 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-17 14:40:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,12.04
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,10.32
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,6.07
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-17 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
