Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.12
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-17 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-17 14:30:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,9.05
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,10.13
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,N Current (RMS),A,32.7
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-17 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-17 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-17 14:20:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,10.93
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
911024,Quadring,2023-08-17 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.06
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-17 14:10:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,8.16
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,7.28
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,4.85
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-17 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.55
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-17 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 14:00:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,6.77
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,7.73
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,3.32
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-17 14:00:00+00:00,busbar,,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.88
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-17 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-17 13:50:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,8.55
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,3.24
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-17 13:50:00+00:00,busbar,,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.27
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-17 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 13:40:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,8.39
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,12.72
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,3.85
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
911024,Quadring,2023-08-17 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 13:30:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,8.74
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,12.54
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,3.03
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
911024,Quadring,2023-08-17 13:30:00+00:00,busbar,,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.84
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-17 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-17 13:20:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,12.4
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,12.61
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,2.74
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,N Current (RMS),A,45.5
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
911024,Quadring,2023-08-17 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.08
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-17 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-17 13:10:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,10.11
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,10.24
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,3.68
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,N Current (RMS),A,36.6
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-17 13:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
