Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.67
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-17 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-17 13:00:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,6.81
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,10.54
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,4.12
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-17 13:00:00+00:00,busbar,,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.59
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-17 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-17 12:50:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,10.77
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,13.19
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,4.62
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
911024,Quadring,2023-08-17 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-17 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 12:40:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,12.53
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,18.78
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,3.95
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,N Current (RMS),A,58.3
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
911024,Quadring,2023-08-17 12:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.58
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-17 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-17 12:30:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,16.68
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,15.57
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,4.93
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,N Current (RMS),A,57.2
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
911024,Quadring,2023-08-17 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-17 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-17 12:20:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,16.23
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,10.08
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,N Current (RMS),A,52.8
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-17 12:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.33
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-17 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-17 12:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,12.94
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,11.26
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,4.39
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,N Current (RMS),A,44.2
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-17 12:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-17 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-17 12:00:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,11.78
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,10.55
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,6.87
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,N Current (RMS),A,33.5
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-17 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.06
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-17 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-17 11:50:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,10.4
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,7.96
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,N Current (RMS),A,29.9
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
911024,Quadring,2023-08-17 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.05
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-17 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-17 11:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,6.85
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,10.9
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,7.04
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
911024,Quadring,2023-08-17 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
