Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.3
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-17 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-17 11:30:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,6.36
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,19.66
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,N Current (RMS),A,62.1
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
911024,Quadring,2023-08-17 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.49
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-17 11:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,10.47
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,9.81
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,6.19
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-17 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-17 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 11:10:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,13.07
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,7.99
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,4.26
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,N Current (RMS),A,46.6
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
911024,Quadring,2023-08-17 11:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-17 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 11:00:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,14.13
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,8.93
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,4.75
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,N Current (RMS),A,47.3
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-17 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-17 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-17 10:50:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,9.83
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,12.45
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,9.1
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
911024,Quadring,2023-08-17 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-17 10:40:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,11.75
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,18.18
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,6.11
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,N Current (RMS),A,50.2
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
911024,Quadring,2023-08-17 10:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-17 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-17 10:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,10.44
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,17.19
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,7.62
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
911024,Quadring,2023-08-17 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-17 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 10:20:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,10.87
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,18.36
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,7.98
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
911024,Quadring,2023-08-17 10:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-17 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-17 10:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,14.29
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,16.92
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,10.11
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,N Current (RMS),A,34.7
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
911024,Quadring,2023-08-17 10:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
