Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-17 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-17 10:00:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,14.48
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,18.03
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,9.03
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,N Current (RMS),A,42.0
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
911024,Quadring,2023-08-17 10:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.3
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,N Current (RMS),A,64.7
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-17 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-17 09:50:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,10.39
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,27.13
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,5.8
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,N Current (RMS),A,77.3
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
911024,Quadring,2023-08-17 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-17 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-17 09:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,11.22
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,24.64
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,8.07
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,N Current (RMS),A,63.0
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
911024,Quadring,2023-08-17 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.84
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
911024,Quadring,2023-08-17 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-17 09:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,13.29
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,28.79
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,11.82
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,N Current (RMS),A,76.9
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
911024,Quadring,2023-08-17 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
911024,Quadring,2023-08-17 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 09:20:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,11.48
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,23.08
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,11.76
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,N Current (RMS),A,62.3
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
911024,Quadring,2023-08-17 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
911024,Quadring,2023-08-17 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-17 09:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,11.82
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,21.74
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,11.54
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,N Current (RMS),A,45.4
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
911024,Quadring,2023-08-17 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-17 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-17 09:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,12.82
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,24.5
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,12.53
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,N Current (RMS),A,55.0
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
911024,Quadring,2023-08-17 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
911024,Quadring,2023-08-17 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-17 08:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,17.51
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,13.36
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,12.77
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
911024,Quadring,2023-08-17 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-17 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-17 08:40:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,14.59
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,10.74
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,14.14
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,N Current (RMS),A,37.9
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-17 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
