Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-17 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-17 08:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,12.5
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,14.76
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,10.33
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
911024,Quadring,2023-08-17 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-17 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-17 08:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,9.03
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,9.15
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,11.04
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-17 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-17 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-17 08:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,14.71
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,9.85
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,10.04
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,N Current (RMS),A,36.9
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-17 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-17 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-17 08:00:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,18.45
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,6.56
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,11.23
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,N Current (RMS),A,55.1
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-17 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,N Current (RMS),A,39.8
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-17 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-17 07:50:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,7.34
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,13.52
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,20.59
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,N Current (RMS),A,57.2
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-17 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-17 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-17 07:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,12.23
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,10.15
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,16.72
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-17 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-17 07:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,11.65
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,8.4
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,N Current (RMS),A,32.1
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-17 07:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-17 07:20:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,8.99
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,7.18
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-17 07:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-17 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-17 07:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,9.03
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,9.4
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,9.86
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-17 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-17 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-17 07:00:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
