Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,10.53
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,13.21
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,8.06
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-17 07:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-17 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-17 06:50:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,11.66
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,11.64
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,8.01
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-17 06:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-17 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-17 06:40:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,9.88
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,14.47
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,10.79
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,N Current (RMS),A,28.0
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
911024,Quadring,2023-08-17 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-17 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-17 06:30:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,18.46
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,15.5
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,8.93
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,N Current (RMS),A,41.7
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
911024,Quadring,2023-08-17 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-17 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-17 06:20:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,15.13
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,20.48
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,12.87
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
911024,Quadring,2023-08-17 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-17 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-17 06:10:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,9.79
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,11.08
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,10.62
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-17 06:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-17 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-17 06:00:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,10.45
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,11.92
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,16.08
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,N Current (RMS),A,48.6
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-17 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-17 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-17 05:50:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,10.22
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,9.95
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,8.89
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,N Current (RMS),A,24.0
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-17 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-17 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-17 05:40:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,10.83
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,17.79
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,17.06
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-17 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-17 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-17 05:30:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,8.32
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,11.2
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,6.81
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,N Current (RMS),A,25.6
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
911024,Quadring,2023-08-17 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.3
