Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-17 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-17 05:20:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,7.98
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,13.37
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,8.43
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,N Current (RMS),A,26.2
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
911024,Quadring,2023-08-17 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-17 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-17 05:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,7.09
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,11.7
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,8.17
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,N Current (RMS),A,23.2
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
911024,Quadring,2023-08-17 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-17 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-17 05:00:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,9.79
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,12.04
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,8.22
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,N Current (RMS),A,22.3
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
911024,Quadring,2023-08-17 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-17 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-17 04:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,7.25
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,9.33
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,4.79
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,N Current (RMS),A,23.6
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-17 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-17 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-17 04:40:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,8.5
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,8.75
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,N Current (RMS),A,24.5
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
911024,Quadring,2023-08-17 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-17 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-17 04:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,7.57
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,11.56
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,19.62
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,N Current (RMS),A,59.1
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-17 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.6
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-17 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-17 04:20:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,6.98
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-17 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-17 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-17 04:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,10.23
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,11.13
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,5.59
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-17 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-17 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-17 04:00:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,11.01
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,11.94
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,7.27
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,N Current (RMS),A,22.2
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-17 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
