Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-17 03:50:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,9.31
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,10.97
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,6.9
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,N Current (RMS),A,19.5
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-17 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-17 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 03:40:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,6.98
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,10.01
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,5.79
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,N Current (RMS),A,20.1
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-17 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-17 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-17 03:30:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,6.95
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,9.13
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,5.4
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,N Current (RMS),A,18.0
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
911024,Quadring,2023-08-17 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-17 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-17 03:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,7.96
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,12.25
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,6.39
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
911024,Quadring,2023-08-17 03:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-17 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-17 03:10:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,6.96
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,9.45
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,6.73
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,N Current (RMS),A,18.6
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-17 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-17 03:00:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,6.36
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,8.65
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,6.39
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,N Current (RMS),A,17.4
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-17 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-17 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-17 02:50:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,6.98
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,8.33
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,5.1
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,N Current (RMS),A,17.0
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
911024,Quadring,2023-08-17 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-17 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-17 02:40:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,6.98
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,9.13
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-17 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-17 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-17 02:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,7.27
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,10.95
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,5.86
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,N Current (RMS),A,21.5
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
911024,Quadring,2023-08-17 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-17 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
